Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39669
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396399999999999
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818600000000001
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91574
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87213
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Max),A,15.5
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
,,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58062
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229700000000001
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273399999999999
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9810200000000001
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Min),A,16.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Max),A,16.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Min),A,14.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Max),A,14.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
,,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69079
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95581
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91638
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83804
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.53
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Min),A,14.75
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Max),A,14.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4453
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94458
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9538
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95752
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87997
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9522700000000001
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Max),A,9.62
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Min),A,24.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Max),A,24.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
,,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6763
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589200000000001
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Min),A,19.5
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Max),A,20.62
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77655
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906799999999999
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8801899999999999
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8944700000000001
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Max),A,17.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
,,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51666
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9100600000000001
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95435
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497600000000001
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526299999999999
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Max),A,14.25
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.62
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459200000000001
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877299999999999
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722299999999999
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800899999999999
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Max),A,40.38
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Min),A,16.62
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
,,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81439
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484899999999999
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84475
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88818
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90985
