Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Min),A,17.25
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Max),A,8.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Min),A,21.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Max),A,21.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78442
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8528399999999999
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.5
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84167
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90674
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.95
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.64
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Max),A,14.25
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Min),A,11.5
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Max),A,11.88
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Min),A,18.5
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Max),A,18.5
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.75
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75051
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8752700000000001
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9326200000000001
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9618200000000001
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88644
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93881
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.39
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Max),A,10.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
,,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.62
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53942
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8775299999999999
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346899999999999
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87451
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Min),A,15.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Max),A,10.5
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Max),A,36.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
,,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94842
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Max),A,18.75
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Max),A,27.12
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
,,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8342299999999999
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595299999999999
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402200000000001
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9452200000000001
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Max),A,18.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Min),A,9.25
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
,,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63305
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576399999999999
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8790899999999999
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9467200000000001
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Max),A,10.12
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Max),A,27.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
,,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191600000000001
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93491
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627700000000001
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9010600000000001
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Min),A,21.88
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Max),A,27.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
,,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83749
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89215
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8813799999999999
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Max),A,23.62
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Min),A,11.75
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Max),A,11.88
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Max),A,25.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
