Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91376
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438799999999999
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94278
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95825
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9149200000000001
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8161
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Max),A,25.88
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Max),A,11.25
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Max),A,23.12
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
,,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624299999999999
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94668
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254399999999999
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84677
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Max),A,31.25
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Max),A,19.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Min),A,21.88
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869100000000001
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401200000000001
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708200000000001
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959600000000001
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967299999999999
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Min),A,23.5
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Max),A,24.12
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Min),A,11.75
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Max),A,12.12
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85629
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678899999999999
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.875
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Min),A,23.62
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Max),A,23.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Max),A,10.88
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Max),A,23.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
,,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70065
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94604
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93106
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85083
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856799999999999
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.53
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Max),A,10.12
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7817
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9126
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9186700000000001
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.38
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
,,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67633
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9336200000000001
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805299999999999
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9947799999999999
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94357
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Max),A,26.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Max),A,47.5
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Max),A,29.75
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
,,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82416
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292600000000001
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880399999999999
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138799999999999
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Max),A,21.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
,,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83941
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454899999999999
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93048
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
