Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8954799999999999
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.5
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Min),A,18.38
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Min),A,12.25
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Max),A,12.38
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Max),A,26.12
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.75
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84936
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93695
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92395
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144899999999999
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Min),A,18.62
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Min),A,12.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Max),A,12.88
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Max),A,27.88
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
,,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917299999999999
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164100000000001
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89212
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Max),A,32.75
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Max),A,11.75
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
,,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81503
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9709200000000001
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398200000000001
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9193399999999999
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95944
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Max),A,18.62
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Max),A,12.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Max),A,33.88
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
,,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9807100000000001
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93799
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9770200000000001
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861100000000001
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.12
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Max),A,26.25
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9410700000000001
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91589
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98569
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729899999999999
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88794
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Max),A,20.75
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Min),A,24.25
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.44
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8183
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92425
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9293799999999999
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9544100000000001
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.92
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Min),A,24.12
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Max),A,24.88
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Max),A,16.75
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
,,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335899999999999
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9561200000000001
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Max),A,32.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725299999999999
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Min),A,18.62
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Max),A,18.88
