Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Min),A,44.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
,,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.38
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855299999999999
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90112
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96811
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Max),A,54.75
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Max),A,35.62
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
,,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9680200000000001
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94611
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845299999999999
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Max),A,34.62
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
,,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74829
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9966700000000001
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9670700000000001
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9703700000000001
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Max),A,19.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59918
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99792
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.88
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Max),A,37.75
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Max),A,66.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87921
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9482700000000001
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Min),A,18.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Min),A,19.12
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Max),A,19.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
,,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93942
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448799999999999
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874299999999999
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86551
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Max),A,26.12
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
,,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8902
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96704
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873700000000001
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9419200000000001
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
,,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95129
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888600000000001
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898100000000001
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Max),A,18.62
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73239
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933200000000001
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
