Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9698200000000001
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Max),A,34.12
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66906
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Max),A,18.12
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
,,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8345600000000001
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890700000000001
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9511700000000001
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Max),A,22.12
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Min),A,19.12
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
,,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95401
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787299999999999
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9872700000000001
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Min),A,26.25
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Max),A,26.5
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Max),A,19.75
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77527
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631299999999999
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7958
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Min),A,17.25
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Max),A,17.25
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
,,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
,,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9781799999999999
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9403100000000001
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469299999999999
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Max),A,28.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Min),A,20.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Max),A,22.25
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
,,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9641700000000001
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805299999999999
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9006
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Max),A,32.75
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
,,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686299999999999
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694200000000001
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9872700000000001
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731399999999999
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
