Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Max),A,32.12
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Max),A,26.75
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
,,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531799999999999
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194899999999999
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787600000000001
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78225
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Min),A,17.88
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Max),A,18.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Max),A,19.25
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Min),A,17.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Max),A,17.62
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
,,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103100000000001
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9318200000000001
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92865
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9051799999999999
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465600000000001
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Max),A,9.38
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Max),A,29.25
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
,,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550200000000001
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9034700000000001
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93591
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Max),A,29.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
,,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7236
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9401799999999999
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Max),A,20.38
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Max),A,24.62
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Max),A,30.5
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.19
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6940000000000001
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9443
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91943
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Min),A,22.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
,,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90481
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902299999999999
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9936200000000001
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Max),A,27.12
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90249
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99561
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.25
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Min),A,26.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Max),A,27.25
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Min),A,9.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Max),A,9.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393299999999999
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9544100000000001
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913299999999999
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97205
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9804700000000001
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Max),A,22.75
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Max),A,20.38
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85095
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9464100000000001
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9753700000000001
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
