Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9926799999999999
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93301
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Max),A,25.75
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Min),A,20.88
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Max),A,21.12
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76641
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93225
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888899999999999
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Min),A,25.88
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
,,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9630700000000001
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7729199999999999
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Min),A,25.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Max),A,25.75
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Min),A,16.12
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Max),A,16.25
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Min),A,19.38
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
,,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515399999999999
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919399999999999
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992899999999999
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Max),A,32.88
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84616
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9414100000000001
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9757399999999999
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561799999999999
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97049
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.58
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Max),A,17.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88418
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96744
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.69
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686299999999999
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789100000000001
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90835
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Max),A,17.25
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Min),A,21.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Max),A,21.75
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459200000000001
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697600000000001
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Max),A,14.62
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Min),A,21.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Max),A,21.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
,,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81118
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.12
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9860200000000001
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9055799999999999
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875799999999999
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Max),A,20.38
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Max),A,10.5
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6564
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9427200000000001
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9109799999999999
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.25
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93005
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
