Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Max),A,25.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Max),A,13.75
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Max),A,25.88
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
,,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9373799999999999
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94711
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79666
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.5
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.81
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Max),A,21.25
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Min),A,17.5
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Max),A,17.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
,,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74005
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906299999999999
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95373
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86285
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75573
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Min),A,15.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Max),A,10.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Max),A,17.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
,,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71106
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651200000000001
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Max),A,17.5
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Max),A,9.75
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Max),A,29.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
,,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76785
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521200000000001
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9756799999999999
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87356
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Max),A,16.88
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Max),A,17.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
,,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8863200000000001
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848600000000001
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99234
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84964
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Max),A,27.12
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
,,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9568200000000001
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99661
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Min),A,26.38
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Max),A,26.5
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Min),A,42.12
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
,,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776600000000001
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89136
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Max),A,32.62
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Min),A,9.75
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Max),A,10.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Max),A,39.62
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
,,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99472
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8978
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9894700000000001
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Max),A,29.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
,,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74716
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
