Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561200000000001
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8163699999999999
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Min),A,16.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Min),A,17.62
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Max),A,18.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
,,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70117
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877600000000001
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930700000000001
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505899999999999
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Max),A,30.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
,,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375899999999999
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829399999999999
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396700000000001
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9760700000000001
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.75
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Max),A,19.12
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Max),A,50.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6813600000000001
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739700000000001
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8464299999999999
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Max),A,18.62
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Min),A,16.75
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Max),A,16.88
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
,,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74179
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94199
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.12
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.922
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91254
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Max),A,9.38
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Max),A,36.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
,,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75644
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74408
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Max),A,24.62
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Max),A,20.12
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5772
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890700000000001
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8389
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Min),A,16.75
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
,,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6965600000000001
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.75
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85251
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Max),A,19.38
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Min),A,16.12
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.81
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64987
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8818299999999999
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696299999999999
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9958799999999999
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9730200000000001
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9380799999999999
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
