Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Min),A,34.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Min),A,13.25
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Max),A,13.75
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
,,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80899
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.38
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.81
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91812
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9611200000000001
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Min),A,23.38
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Max),A,25.38
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Max),A,18.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
,,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9958799999999999
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99869
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.12
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.25
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.62
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.12
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.25
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.12
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8387100000000001
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83926
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Max),A,9.88
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
,,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74273
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95291
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83899
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877299999999999
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Min),A,17.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Min),A,13.75
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Max),A,13.88
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
,,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40721999999999997
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651799999999999
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.12
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52654
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950899999999999
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9383799999999999
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99908
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9754299999999999
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86865
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Max),A,21.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Min),A,19.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
,,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314899999999999
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930700000000001
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.38
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.19
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95972
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8745700000000001
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Max),A,21.25
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Min),A,20.62
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Max),A,21.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
,,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77255
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94986
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837899999999999
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9336200000000001
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Min),A,21.88
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Max),A,22.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Min),A,20.75
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Max),A,20.88
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
,,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9830899999999999
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9269700000000001
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Min),A,16.75
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Max),A,16.88
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
,,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87015
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9167200000000001
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
