Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5353600000000001
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Min),A,15.5
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Min),A,10.25
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Max),A,10.5
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69882
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.12
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.12
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99695
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9844700000000001
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Max),A,34.88
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8345
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99182
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Max),A,14.75
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
,,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8362700000000001
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.12
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9650299999999999
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731399999999999
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Max),A,15.12
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Max),A,10.12
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77917
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579200000000001
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943799999999999
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Max),A,25.88
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Max),A,22.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
,,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80179
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9529700000000001
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.12
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.25
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Max),A,34.62
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
,,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7529600000000001
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99695
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9055200000000001
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Max),A,26.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Max),A,26.88
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
,,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7710199999999999
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525399999999999
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9989600000000001
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92804
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.5
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Max),A,54.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Min),A,43.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63903
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9854700000000001
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99582
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9989299999999999
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66772
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
