Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Max),A,33.75
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
,,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62527
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9989
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.25
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.12
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954200000000001
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962200000000001
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.38
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.62
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
,,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76883
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869399999999999
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95596
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67385
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Min),A,9.12
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Max),A,15.5
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Min),A,15.25
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Max),A,15.62
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
,,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77975
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532799999999999
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93896
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6766300000000001
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
,,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7059
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90146
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88113
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8804299999999999
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76635
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Max),A,14.5
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
,,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6228899999999999
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93619
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6510600000000001
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7865300000000001
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8892200000000001
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.12
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87515
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59246
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Min),A,14.25
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Max),A,14.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
,,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.69
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53271
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819299999999999
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84454
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.37
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9770200000000001
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49373999999999996
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Max),A,11.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.38
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Max),A,16.25
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Min),A,13.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Max),A,13.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
,,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.5
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.75
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54385
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8680399999999999
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086299999999999
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.25
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8684700000000001
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58117
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.91
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.97
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68914
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8345600000000001
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8773799999999999
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
