Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8247700000000001
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78454
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Min),A,14.5
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7723
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629399999999999
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521799999999999
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582200000000001
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85144
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6932
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Max),A,14.12
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81137
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79422
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (Min),A,10.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (Max),A,10.25
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (Min),A,14.25
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (Max),A,14.5
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
,,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67437
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8156399999999999
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9275200000000001
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.19
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92569
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8948
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58199
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.8
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.8
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (Min),A,12.75
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (Max),A,12.88
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
,,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6957399999999999
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8816799999999999
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9242799999999999
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569899999999999
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95615
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.62
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.44
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66952
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80865
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86651
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97003
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086299999999999
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78305
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Min),A,11.25
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59295
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8717299999999999
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9032600000000001
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9229700000000001
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80032
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.77
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61617
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64605
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91696
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82773
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
,,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.56
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73553
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851899999999999
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917299999999999
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85696
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87115
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
