Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Min),A,10.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Min),A,5.12
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Max),A,5.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.25
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
,,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69415
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77978
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84735
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94284
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789700000000001
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Min),A,9.38
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
,,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74279
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74911
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86813
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
,,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74459
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8631
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95035
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82483
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Max),A,5.62
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Min),A,42.38
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
,,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77108
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70282
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89895
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9655100000000001
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395100000000001
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Min),A,9.62
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Max),A,43.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
,,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70605
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81555
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446100000000001
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754299999999999
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9081100000000001
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Max),A,51.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
,,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62121
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6703399999999999
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90304
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82849
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Max),A,10.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Min),A,5.25
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Max),A,5.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
,,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83255
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67486
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9356399999999999
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8515
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Max),A,11.62
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57211
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6704399999999999
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417700000000001
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9539200000000001
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91107
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
,,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50878
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73834
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
