Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89239
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Max),A,10.38
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.06
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5053300000000001
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70428
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90048
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81994
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44308000000000003
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7005
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79245
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Min),A,10.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53301
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78952
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94531
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848299999999999
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
,,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52636
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82516
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617899999999999
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
,,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5633199999999999
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72595
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91254
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87402
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835799999999999
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
,,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57827
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79828
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86166
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622799999999999
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8700200000000001
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824200000000001
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Max),A,50.75
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
,,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7210300000000001
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85104
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9438200000000001
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714700000000001
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56634
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86459
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9131799999999999
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
