Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
,,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6278
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942899999999999
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8598299999999999
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975799999999999
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741200000000001
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Max),A,10.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71316
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9199200000000001
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547399999999999
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8774700000000001
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Min),A,10.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61257
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006299999999999
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9431799999999999
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99255
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87756
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.66
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Max),A,19.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Max),A,55.5
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
,,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.69
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56603
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9297799999999999
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950600000000001
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9481200000000001
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.88
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
,,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35091
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.922
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954200000000001
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93021
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66238
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92099
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94321
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96704
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8465600000000001
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858399999999999
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9004200000000001
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94726
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84649
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762299999999999
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Max),A,43.38
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59017
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87646
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457399999999999
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9262100000000001
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717100000000001
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74542
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9408299999999999
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82895
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
