Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8222299999999999
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.58
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,50.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
,,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5384800000000001
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9467200000000001
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83349
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9564799999999999
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219700000000001
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73483
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9149799999999999
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92111
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,16.12
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
,,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64266
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93579
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9528200000000001
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84198
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9623700000000001
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,13.88
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71423
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424100000000001
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.807
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90741
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,5.5
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,16.88
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,16.88
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
,,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91254
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8890399999999999
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889100000000001
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,21.88
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
,,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899600000000001
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961200000000001
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9137299999999999
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90115
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,20.25
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,20.38
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,16.5
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.62
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375600000000001
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,28.75
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
,,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91781
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299299999999999
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9329200000000001
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
