Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9229700000000001
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93317
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638100000000001
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93884
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,20.88
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,21.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
,,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92755
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9076200000000001
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642299999999999
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,23.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
,,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9514799999999999
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9341700000000001
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556899999999999
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,23.5
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725600000000001
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9681700000000001
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9690200000000001
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,18.38
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,29.12
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
,,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648100000000001
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9790000000000001
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,17.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,26.25
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
,,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52822
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5687800000000001
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448799999999999
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8749100000000001
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,23.25
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,23.38
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
,,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68121
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30851999999999996
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9235200000000001
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90622
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89261
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,15.75
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,9.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,9.25
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,20.12
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,20.12
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
,,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88284
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9244399999999999
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90854
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,22.88
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4927
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701799999999999
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
