Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9040799999999999
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,10.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,21.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
,,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76672
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143100000000001
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.25
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.966
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92114
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9342600000000001
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.81
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,13.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80237
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90359
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94189
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,19.12
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76632
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9339299999999999
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314899999999999
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657600000000001
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941399999999999
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.88
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.91
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.94
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51174
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78781
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266700000000001
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.12
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,18.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,11.5
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
,,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72546
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37148000000000003
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9261799999999999
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9461700000000001
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8912899999999999
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,22.38
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,22.38
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
,,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84131
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8558
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93005
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9293799999999999
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992600000000001
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,19.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,19.12
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,16.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,23.12
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,23.25
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
,,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47555
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95596
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.62
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91876
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88751
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,12.25
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,12.38
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,23.88
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
,,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640100000000001
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70803
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.53
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
