Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,41.5
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,27.88
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
,,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8593700000000001
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8895200000000001
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91205
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,22.88
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,47.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
,,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86664
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84088
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8806700000000001
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864200000000001
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,22.62
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8978299999999999
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5422899999999999
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633799999999999
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89425
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621299999999999
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.55
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376100000000001
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.44883999999999996
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90896
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545600000000001
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,23.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,25.75
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,17.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
,,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85046
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9395399999999999
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369799999999999
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94357
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,29.12
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,41.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90622
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5931
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97244
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202299999999999
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90271
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,24.62
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,15.75
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,23.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80771
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7739199999999999
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536100000000001
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,19.62
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,19.88
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,61.38
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85367
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65408
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93481
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86667
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,15.12
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,23.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,23.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
,,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677399999999999
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374100000000001
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
