Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.88
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,69.38
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,22.12
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,22.25
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
,,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88333
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9221799999999999
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9536399999999999
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,25.5
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,19.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425600000000001
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80505
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99811
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,28.12
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
,,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598600000000001
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61083
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.12
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.12
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,18.5
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,27.88
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
,,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9012100000000001
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83352
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968299999999999
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.12
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,17.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,17.88
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,81.75
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9257799999999999
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53149
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970600000000001
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,22.25
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,21.62
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88321
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51962
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9557200000000001
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9710700000000001
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9351799999999999
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8806700000000001
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,13.38
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,14.38
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,21.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5213899999999999
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93301
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585899999999999
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,13.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,38.12
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
,,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7985800000000001
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9923700000000001
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87698
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
