Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,21.88
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77444
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57662
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776299999999999
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784200000000001
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,19.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,24.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602299999999999
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6239600000000001
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908399999999999
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8706
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55108
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924299999999999
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,35.88
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
,,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61987
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,31.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,48.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
,,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9489700000000001
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6629
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.5
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,17.12
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,18.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
,,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84372
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5104
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99725
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9978600000000001
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.25
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.75
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
,,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7651899999999999
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65258
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9972200000000001
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9786100000000001
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.5
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71725
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78943
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353600000000001
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778700000000001
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,21.88
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76266
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7236
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9740000000000001
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
