Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9320700000000001
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95709
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,17.5
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
,,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90784
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6513
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917600000000001
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.88
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.88
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90228
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.94
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,23.38
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,20.5
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
,,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72216
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76315
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335899999999999
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9299
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90674
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,20.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,20.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
,,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.19
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9074399999999999
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7933
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448200000000001
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,25.88
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,22.75
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,23.38
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
,,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82889
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66345
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9418
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90576
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,16.62
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,24.12
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
,,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8645299999999999
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63156
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94229
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.88
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1855
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,20.5
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,13.25
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,10.88
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,11.25
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
,,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79159
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91733
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88428
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.19
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85321
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08277999999999999
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,10.25
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,10.5
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
,,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8709100000000001
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34868000000000005
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9822700000000001
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779399999999999
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86459
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2424800000000001
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,17.12
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,13.88
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,14.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,20.25
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,22.62
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
,,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.94
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63058
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
