Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,11.62
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,12.25
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
,,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79123
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92779
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9644799999999999
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.44
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9994799999999999
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9810200000000001
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35076
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.5
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,58.88
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,41.38
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,9.5
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,9.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
,,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9886799999999999
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25576
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88428
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.25
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9669200000000001
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831799999999999
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25444
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,21.88
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,26.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,9.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,9.25
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
,,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571799999999999
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4562
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84244
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.12
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36605
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,19.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,23.62
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,9.12
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,9.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.25
,,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821200000000001
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4532100000000001
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90005
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.69
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21254
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,10.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35277
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9309700000000001
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.12
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379299999999999
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99213
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17531
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,13.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,13.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,10.62
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,10.75
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
,,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103399999999999
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38064000000000003
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52578
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,20.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,21.38
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
,,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9232799999999999
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15248
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95929
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,25.88
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
,,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17745
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635299999999999
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.12
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8810100000000001
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816299999999999
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,21.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,12.25
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,12.25
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
,,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9591700000000001
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38369000000000003
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
