Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.38
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31588
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,28.62
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,11.38
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
,,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99454
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37224
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.25
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9492200000000001
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9069200000000001
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,36.88
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,19.25
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,19.62
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,19.75
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
,,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96857
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32525
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8285799999999999
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90249
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,21.25
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,14.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,19.25
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,19.62
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
,,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10692
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188200000000001
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,13.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,21.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,21.62
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
,,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7348899999999999
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28969
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.5
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,8.62
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
,,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7348
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5077699999999999
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582799999999999
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8521700000000001
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8990799999999999
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,18.25
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83239
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91107
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9926799999999999
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9116799999999999
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,11.88
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,12.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
,,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73816
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9376200000000001
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95596
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83078
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,18.62
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7520100000000001
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9233100000000001
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87741
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92258
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90802
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
