Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,18.12
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,18.25
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
,,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66723
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314600000000001
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86355
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42562
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,16.62
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6871
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70562
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-106.25
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94925
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16573
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,16.75
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,17.12
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,9.75
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,10.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
,,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577899999999999
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-103.31
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16204000000000002
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,15.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,9.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,9.5
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
,,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5525399999999999
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457700000000001
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9541
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87039
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88989
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,19.38
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
,,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44332
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.75
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99145
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11955
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.25
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,23.88
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,10.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,10.38
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.25
,,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49709
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94089
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751299999999999
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122600000000001
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5920300000000001
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,13.38
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,13.62
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54397
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396399999999999
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.5
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95084
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08949
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,12.38
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,18.5
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,9.88
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,10.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
,,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54537
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99213
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89938
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4210100000000001
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,11.5
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
,,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61303
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94476
