Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,7.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,30.5
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
,,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6008899999999999
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.88
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95019
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84952
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,13.5
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
,,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43596999999999997
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858399999999999
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94852
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89969
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757399999999999
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,17.38
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
,,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69845
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9858100000000001
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164100000000001
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9134200000000001
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,21.75
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,8.25
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98755
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9915799999999999
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
,,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68203
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93375
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417399999999999
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99918
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83334
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837299999999999
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51394
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93161
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86731
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62548
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,11.62
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
,,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70413
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9410700000000001
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91086
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65988
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.75
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,12.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70575
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94052
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9423799999999999
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646899999999999
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9625799999999999
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,21.38
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75738
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385700000000001
