Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69104
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,13.88
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,18.62
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,20.5
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
,,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59539
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950600000000001
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92419
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,11.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
,,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6632
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91971
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99866
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.62
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.75
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.75
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9195200000000001
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66876
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.13
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56823
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865299999999999
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67657
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,15.38
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,15.5
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
,,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52261
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93194
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91904
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84295
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,20.38
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,20.62
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,17.62
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,17.75
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,17.88
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
,,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89541
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99945
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84347
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,83.75
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.88
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,28.38
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,17.38
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,17.88
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
,,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5646899999999999
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94537
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99277
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99185
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5960300000000001
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,20.12
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
,,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6716
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74832
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,24.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,34.75
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.31
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23287
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9052100000000001
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726299999999999
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252600000000001
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80529
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
