Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.12
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,23.38
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
,,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37624
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82394
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9712200000000001
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85916
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64446
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41518
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9350299999999999
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880600000000001
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.31
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666399999999999
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87182
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60327
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,12.38
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,12.5
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
,,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.75
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53213
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91345
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94125
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.56
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92114
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60687
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,13.38
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
,,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8867200000000001
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.94
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640100000000001
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6719
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
,,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44842
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764299999999999
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,9.62
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,9.62
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,20.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
,,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35903
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345100000000001
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657899999999999
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89636
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,9.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,15.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,19.38
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
,,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.69
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33455
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9853799999999999
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89212
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,16.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,19.25
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,19.25
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
,,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39791
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85882
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726799999999999
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9651799999999999
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
,,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.44
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33651
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510799999999999
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
