Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254700000000001
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9240700000000001
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,11.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,21.12
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,21.12
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
,,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79678
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8759100000000001
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8914200000000001
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91333
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42855
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7973899999999999
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8709100000000001
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187299999999999
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
,,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43093000000000004
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9272100000000001
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84149
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162600000000001
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,28.5
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
,,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56234
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9288
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8672799999999999
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94296
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,10.38
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,16.62
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,16.75
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
,,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54452
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93219
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9380200000000001
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93863
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,14.12
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,18.75
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,18.75
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
,,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5988100000000001
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9198299999999999
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627399999999999
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821700000000001
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7962899999999999
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,14.62
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
,,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.19
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6022
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9268200000000001
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90192
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83215
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77346
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,13.12
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
,,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73849
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201600000000001
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8631
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9031100000000001
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
