Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
,,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81207
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92261
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490000000000001
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9699399999999999
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
,,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79992
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9362799999999999
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8242799999999999
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827299999999999
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,5.88
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
,,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81457
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9299299999999999
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462299999999999
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88025
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
,,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85464
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97491
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,14.88
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,54.62
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
,,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.13
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90265
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92258
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90185
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9806799999999999
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90076
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9820200000000001
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
,,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93143
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656399999999999
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9665799999999999
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8592799999999999
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9771700000000001
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,43.25
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
,,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79779
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86279
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9773299999999999
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,12.88
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201299999999999
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91064
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9862700000000001
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909299999999999
