Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94537
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501299999999999
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305600000000001
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
,,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85574
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94476
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93289
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249200000000001
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,5.5
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,5.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,43.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5208699999999999
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686899999999999
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9055799999999999
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.77
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.03
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,12.12
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,55.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
,,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65917
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91379
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9870899999999999
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91666
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9756799999999999
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,13.62
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53469
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6979
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,13.12
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6211800000000001
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9290200000000001
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90909
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.88
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.488
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78277
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411299999999999
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9639
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,11.38
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,51.38
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
,,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60574
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89746
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9045700000000001
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829100000000001
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
,,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6070800000000001
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91385
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9740000000000001
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
