Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Min),A,21.88
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Max),A,45.25
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
,,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59765
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9244399999999999
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920600000000001
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848600000000001
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,75.12
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.75
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.38
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Min),A,16.75
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Max),A,17.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6541399999999999
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94205
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90756
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891600000000001
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Max),A,8.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
,,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7669600000000001
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9144899999999999
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91214
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92465
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Max),A,13.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Max),A,56.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9565100000000001
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91638
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691200000000001
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9053
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.38
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.5
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Min),A,20.12
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Max),A,20.5
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
,,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209299999999999
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917799999999999
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424100000000001
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
,,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66464
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8818600000000001
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587700000000001
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90799
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Min),A,8.5
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Max),A,8.88
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Max),A,23.75
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
,,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71612
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9569700000000001
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856200000000001
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332600000000001
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88507
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646299999999999
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.62
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Max),A,28.38
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
,,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71521
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Max),A,22.38
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Min),A,7.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Max),A,8.25
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
,,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
