Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71319
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61541
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93909
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90515
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86749
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26899999999999996
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675299999999999
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99829
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9614299999999999
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.25
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.38
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
,,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8853700000000001
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63131
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402799999999999
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021899999999999
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757100000000001
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Min),A,17.38
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Max),A,17.75
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Max),A,11.12
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Max),A,29.25
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
,,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7503
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61169
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89743
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Min),A,10.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Max),A,10.25
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Min),A,19.38
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Max),A,19.5
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
,,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79635
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9429
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.25
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.25
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664299999999999
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86865
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Min),A,22.25
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Max),A,20.12
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
,,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81921
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27349
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292299999999999
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364299999999999
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Min),A,15.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Max),A,15.75
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Min),A,11.12
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Max),A,11.62
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Min),A,21.75
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Max),A,21.88
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85257
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8488700000000001
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499799999999999
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9204100000000001
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87225
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Min),A,16.38
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Min),A,10.62
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Max),A,10.88
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Min),A,21.88
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8225399999999999
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85629
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490700000000001
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95425
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9217799999999999
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Max),A,10.88
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Max),A,65.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7609199999999999
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9171100000000001
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96426
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94086
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
