Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.75
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.53
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.59
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87323
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9466200000000001
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346899999999999
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598399999999999
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9276399999999999
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9013
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.27
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Min),A,11.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Max),A,11.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Max),A,22.5
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
,,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8482
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935299999999999
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90112
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9300200000000001
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.14
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Max),A,23.75
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86093
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9334100000000001
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9132399999999999
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.53
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Max),A,17.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Min),A,10.38
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Max),A,10.38
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Max),A,22.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
,,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7817
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9455600000000001
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96255
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318200000000001
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91327
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Max),A,9.62
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Min),A,22.25
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Max),A,22.62
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
,,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83957
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444600000000001
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475100000000001
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589200000000001
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90979
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Max),A,19.38
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
,,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85629
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56515
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9610299999999999
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9412799999999999
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93191
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Min),A,16.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Max),A,16.5
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Max),A,13.62
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Max),A,31.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45135
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7693399999999999
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97357
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89126
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89459
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Max),A,10.25
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Max),A,27.38
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
,,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.37
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54006
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71395
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851899999999999
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689899999999999
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.72
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Min),A,15.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Max),A,15.62
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Min),A,9.38
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
