Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70755
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39107
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9773299999999999
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.75
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8926700000000001
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90784
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Min),A,15.88
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
,,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69757
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66366
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324899999999999
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715299999999999
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90765
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Min),A,18.25
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Max),A,19.12
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Max),A,13.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Max),A,36.5
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
,,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95596
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31066
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.88
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99139
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92099
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693299999999999
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.92
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Min),A,29.38
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Max),A,29.5
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Min),A,10.5
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Max),A,10.62
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Min),A,41.38
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
,,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90927
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37758
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852299999999999
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Max),A,19.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Min),A,11.25
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Max),A,11.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Min),A,49.62
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
,,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.43825
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9524799999999999
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.12
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94376
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91986
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9721700000000001
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Max),A,21.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Min),A,12.5
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Max),A,13.25
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
,,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9456200000000001
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5585
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.5
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433299999999999
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728700000000001
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Min),A,12.75
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Max),A,13.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Max),A,38.38
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
,,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5070399999999999
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88418
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970700000000001
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,80.12
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.75
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.56
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.66
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Min),A,29.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Max),A,10.88
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
,,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91855
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.46511
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154700000000001
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.38
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9709200000000001
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9979600000000001
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,92.25
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.88
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Min),A,10.75
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Max),A,11.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Max),A,106.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
,,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37789
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.25
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675299999999999
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
