Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.75
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Min),A,23.12
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Max),A,23.38
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Max),A,47.62
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75583
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34017
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9522700000000001
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.75
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Min),A,23.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Max),A,23.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Max),A,33.75
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84555
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4374
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662799999999999
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9287700000000001
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Max),A,23.12
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Max),A,22.75
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Max),A,27.5
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
,,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83716
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51946
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94321
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.12
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715600000000001
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Max),A,32.12
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Min),A,24.88
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53945
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8745700000000001
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Min),A,13.88
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Max),A,16.12
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Min),A,29.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Max),A,29.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
,,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89731
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48034
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Min),A,15.38
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Max),A,16.88
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99265
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66088
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789700000000001
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.5
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659700000000001
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8926700000000001
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Max),A,42.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Min),A,14.25
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Max),A,15.62
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
,,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80047
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5487
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9618200000000001
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635600000000001
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8765200000000001
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9814799999999999
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Min),A,16.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Max),A,17.5
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
,,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.63
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87564
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4826
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98111
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90451
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Max),A,19.62
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Max),A,18.38
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Max),A,32.38
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
,,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
