Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98926
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89545
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91385
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97769
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Max),A,19.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
,,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8231200000000001
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783299999999999
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Max),A,27.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Max),A,41.12
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
,,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9290799999999999
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433600000000001
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96701
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9010600000000001
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Min),A,41.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Max),A,41.12
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Max),A,24.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
,,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7014699999999999
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9972799999999999
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96677
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
,,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67861
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.38
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.88
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.94
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8821399999999999
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Max),A,29.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.56
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70968
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970100000000001
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.88
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99844
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86239
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80093
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Max),A,14.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
,,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7769699999999999
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74179
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691799999999999
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.12
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.38
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.25
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Max),A,26.38
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Max),A,28.38
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
,,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81204
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7680899999999999
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813799999999999
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74963
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Min),A,14.5
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Max),A,14.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
,,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7561899999999999
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74411
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542200000000001
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957600000000001
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
