Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Min),A,53.75
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Max),A,53.75
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
,,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9137299999999999
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7369
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585899999999999
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88928
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80502
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Min),A,17.75
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Max),A,19.75
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
,,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88376
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95468
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89685
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77972
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Min),A,19.88
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Min),A,24.12
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9345700000000001
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76269
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284399999999999
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7641899999999999
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Max),A,13.88
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Max),A,30.62
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Min),A,21.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Max),A,21.25
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
,,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7630600000000001
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7863399999999999
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487899999999999
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78555
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Max),A,13.38
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Min),A,21.5
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Max),A,21.5
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70477
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84436
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547100000000001
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93848
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Min),A,17.38
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Max),A,18.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Max),A,30.25
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
,,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67602
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4528100000000001
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91415
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9300799999999999
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9327700000000001
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Min),A,13.75
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Min),A,19.12
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Max),A,19.25
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
,,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70977
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7198399999999999
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9760700000000001
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758899999999999
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92276
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Max),A,32.38
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.12
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56643
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7893899999999999
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8760399999999999
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566899999999999
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Max),A,29.88
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Max),A,31.38
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
,,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
