Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91638
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77984
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.69
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8300799999999999
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65252
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.41
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Max),A,20.88
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Max),A,20.12
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Max),A,24.5
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
,,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8723700000000001
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90838
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9896799999999999
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88782
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.75
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Max),A,21.38
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Max),A,14.88
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
,,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43718999999999997
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89871
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99585
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97821
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86188
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
,,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60552
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32515
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.56
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798899999999999
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4016
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Min),A,15.75
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Max),A,15.38
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Min),A,11.75
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Max),A,11.88
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
,,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64163
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76635
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9609700000000001
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57287
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.38
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,3.38
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.38
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Max),A,18.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52013
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83542
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9197700000000001
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518700000000001
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98001
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Min),A,16.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Max),A,25.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
,,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68518
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24525999999999998
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.94
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73053
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Max),A,21.38
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Min),A,17.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Max),A,19.5
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51113
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30538000000000004
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99875
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85965
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Max),A,22.88
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Max),A,26.62
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
,,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51305
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3705
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.81
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
