Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49062
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Max),A,27.25
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29136999999999996
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6765100000000001
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.81
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.56
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9831799999999999
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19344
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Min),A,23.38
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Max),A,25.62
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Min),A,12.88
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Max),A,13.62
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Max),A,30.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26261999999999996
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7571100000000001
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9614299999999999
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79995
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Max),A,16.25
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Min),A,17.5
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Max),A,17.5
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Max),A,22.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
,,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21975
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5632
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726899999999999
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.75
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52056
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.62
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,3.88
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.62
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Min),A,16.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Max),A,19.12
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Max),A,9.75
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Min),A,13.75
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
,,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55605
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7308
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9976200000000001
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Min),A,18.75
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Max),A,19.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69757
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9431799999999999
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588899999999999
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99469
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Min),A,14.38
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Max),A,14.5
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Max),A,30.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.31
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6754100000000001
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93365
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9590799999999999
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627399999999999
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99756
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9919399999999999
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Max),A,56.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76461
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8374299999999999
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869399999999999
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94876
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Max),A,15.75
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Min),A,20.12
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Max),A,20.12
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Max),A,37.5
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
,,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.44
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598899999999999
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87625
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478399999999999
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Max),A,22.5
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Max),A,6.5
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Min),A,28.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
