Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
,,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54232
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42701999999999996
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.19
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94345
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.27691
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Max),A,14.88
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Min),A,11.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Max),A,11.38
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
,,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.69
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49148000000000003
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401799999999999
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654200000000001
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.13
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.054279999999999995
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.75
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.12
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Min),A,15.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Max),A,15.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Min),A,10.75
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Max),A,10.75
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
,,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5382
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5687800000000001
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8539399999999999
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.25
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06957
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.38
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Min),A,8.25
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Max),A,8.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Min),A,10.75
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Max),A,11.38
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49166000000000004
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86993
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646299999999999
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4648100000000001
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Max),A,16.12
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Min),A,11.5
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Max),A,11.75
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Max),A,11.75
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
,,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74484
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162299999999999
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223299999999999
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715600000000001
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40023000000000003
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,3.88
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Max),A,23.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Min),A,11.38
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
,,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.87
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81558
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77386
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9286200000000001
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9993299999999999
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99139
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8508
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Min),A,17.75
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Max),A,17.88
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
,,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4663
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91174
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.5
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9271799999999999
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4804600000000001
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Min),A,13.5
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Max),A,12.88
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Min),A,13.88
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Max),A,14.5
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
,,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9619700000000001
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9941399999999999
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683200000000001
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Max),A,48.5
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Max),A,18.5
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Max),A,26.38
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
,,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7181
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089299999999999
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853799999999999
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
