Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9893200000000001
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93335
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49168999999999996
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.38
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Min),A,19.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Max),A,19.88
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Max),A,8.38
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Min),A,22.88
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Max),A,23.12
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50695
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94415
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606600000000001
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9985
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89038
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
,,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.75
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55456
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95694
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97205
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Max),A,13.62
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Min),A,13.75
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Max),A,13.75
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
,,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.19
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68145
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9051799999999999
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827899999999999
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Min),A,11.25
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Max),A,9.12
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Max),A,41.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
,,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65725
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89874
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Min),A,12.25
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Max),A,10.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Max),A,45.88
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
,,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59304
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93548
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85959
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9804700000000001
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Min),A,9.62
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Max),A,10.88
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Max),A,38.25
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
,,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92914
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92581
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97815
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858600000000001
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Min),A,18.25
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Max),A,18.75
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
,,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59319
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93661
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99695
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99887
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77969
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97867
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Max),A,7.62
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6434
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.62
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.12
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.88
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9757399999999999
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80166
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9127200000000001
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Min),A,7.88
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
