Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83301
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91815
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99808
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.12
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.12
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9870899999999999
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80575
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72027
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Min),A,36.88
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Max),A,37.38
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Max),A,50.75
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80114
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90555
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.56
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9984700000000001
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9021299999999999
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48808999999999997
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.75
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.88
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.88
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Min),A,22.75
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Max),A,23.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
,,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.69
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91046
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475600000000001
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Max),A,7.12
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Min),A,23.25
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
,,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91925
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9294100000000001
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9821200000000001
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743299999999999
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Min),A,16.5
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Max),A,16.62
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Max),A,45.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
,,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83465
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88602
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9850200000000001
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94095
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Max),A,22.88
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Max),A,16.75
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606899999999999
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8843700000000001
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928899999999999
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.69
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9934700000000001
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92053
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88605
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
,,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358200000000001
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98001
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Min),A,17.5
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Max),A,18.12
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Max),A,16.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Max),A,30.12
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58331
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77954
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Max),A,23.38
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Max),A,14.62
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Min),A,12.25
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95096
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
