Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9992700000000001
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.38
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.38
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Min),A,98.25
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Min),A,18.12
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Max),A,18.38
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
,,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9294100000000001
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9983200000000001
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.75
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84949
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99716
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Max),A,7.88
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
,,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.56
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50454
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265399999999999
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9036200000000001
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91937
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Min),A,13.25
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Min),A,9.5
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Max),A,9.5
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Max),A,52.25
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
,,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.94
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66696
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9116799999999999
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90259
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499200000000001
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85183
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7854899999999999
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Min),A,11.88
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Max),A,12.38
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Max),A,8.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7243
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9092399999999999
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99872
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.75
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.38
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212299999999999
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8702700000000001
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89474
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Max),A,12.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Max),A,8.12
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
,,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48962
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9412799999999999
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908399999999999
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455600000000001
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83163
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Min),A,11.62
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
,,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64779
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92181
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8385600000000001
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.06
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88321
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76135
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55383
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (Min),A,9.38
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (Max),A,10.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (Max),A,14.25
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
,,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5113800000000001
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277299999999999
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94647
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74636
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67761
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (Max),A,10.75
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (Min),A,14.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (Max),A,14.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
,,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48403
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.5
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87124
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67883
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (Min),A,9.88
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (Max),A,10.25
