Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.5
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (Max),A,23.62
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
,,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69042
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9148200000000001
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9591700000000001
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.94
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62237
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (Min),A,19.38
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (Max),A,20.38
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
,,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52685
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87613
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613299999999999
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6484300000000001
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Min),A,8.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Max),A,9.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Min),A,13.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Max),A,13.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
,,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66375
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.863
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85565
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92166
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9075
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65701
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Min),A,12.88
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Max),A,13.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
,,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68493
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8447899999999999
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823200000000001
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9898399999999999
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68478
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Max),A,11.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Max),A,17.88
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
,,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48263
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90927
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90112
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.12
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9343600000000001
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59542
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Min),A,9.25
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Max),A,10.88
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Min),A,12.25
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69476
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91427
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9132100000000001
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9309999999999999
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87097
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66375
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Max),A,10.38
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Min),A,5.5
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Max),A,5.62
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Min),A,12.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.63
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56686
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88965
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9599
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82281
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70077
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Min),A,12.25
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Max),A,12.25
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
,,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52667
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9029200000000001
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8074
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74057
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Max),A,12.75
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Min),A,5.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Max),A,5.12
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.12
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
,,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61041
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88482
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
