Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664799999999999
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8385600000000001
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Min),A,8.88
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Min),A,5.38
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Max),A,5.38
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44292
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89325
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92514
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8411799999999999
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9796100000000001
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Min),A,9.12
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Max),A,42.75
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
,,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49892
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92096
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9517200000000001
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8561700000000001
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Min),A,9.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Max),A,9.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Min),A,5.5
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Max),A,5.62
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Max),A,52.62
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57675
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486100000000001
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Max),A,13.5
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
,,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.31
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72448
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002399999999999
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88635
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8134399999999999
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9843700000000001
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Max),A,10.62
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Min),A,6.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414399999999999
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9140299999999999
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8620899999999999
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95435
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84247
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Max),A,20.12
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.62
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Max),A,49.25
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
,,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.87
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3814
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848600000000001
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617899999999999
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85251
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Max),A,11.12
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.25
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6217
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9158
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90591
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.56
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Max),A,10.38
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
,,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6322
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9206799999999999
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776299999999999
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.56
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Min),A,9.75
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Max),A,10.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Max),A,7.0
