Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
,,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68499
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93606
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682299999999999
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88882
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Max),A,11.25
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Min),A,44.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
,,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60006
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83493
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93668
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91696
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.88
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.31
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8059999999999999
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92801
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76284
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762299999999999
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Max),A,14.12
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5706399999999999
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92084
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8653200000000001
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263899999999999
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8215
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Min),A,11.12
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Max),A,12.25
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Max),A,41.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67068
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747299999999999
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Max),A,11.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Max),A,42.12
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71722
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92609
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9181799999999999
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92624
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Max),A,11.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
,,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.44
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47738
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332600000000001
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81463
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81442
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.62
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Min),A,5.5
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Max),A,5.75
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
,,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5158
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90784
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.5
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Min),A,10.62
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5199199999999999
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91485
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
