Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9014
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86511
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Min),A,6.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Max),A,7.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53497
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96939
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9135700000000001
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Max),A,11.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Min),A,6.12
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Max),A,6.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
,,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59207
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7536
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Min),A,5.75
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Max),A,6.12
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Max),A,56.12
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.5
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27013000000000004
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8552799999999999
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Min),A,11.38
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Max),A,7.5
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4410600000000001
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91696
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856600000000001
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95435
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8264100000000001
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9865700000000001
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Min),A,10.75
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Max),A,6.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4277
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9356399999999999
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90466
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79089
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Min),A,10.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Min),A,5.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Max),A,5.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Max),A,52.75
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62167
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88479
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147299999999999
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89236
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.62
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.75
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Min),A,11.5
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Max),A,60.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
,,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57675
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364299999999999
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Min),A,10.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Max),A,10.88
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Min),A,7.25
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Max),A,7.38
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
,,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29049
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90225
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
