Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47372
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94531
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81628
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39236
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9370700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9377700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96194
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89996
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47103
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94635
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9300799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62066
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8940100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7955
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61465
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9618200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.966
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90045
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40181999999999995
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
