Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90164
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9640200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51147
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81665
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6852699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93204
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9710700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9038700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8392
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62362
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90549
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.935
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75552
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88589
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9058200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78613
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62267
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90814
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9034700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85019
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
