Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93399
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9449799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99866
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9326200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92981
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90265
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9644799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95489
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9390200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9343600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95663
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
