Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6176699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94473
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9287700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91794
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72464
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92645
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94409
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72769
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9936200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9399700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71627
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94958
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9720799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78888
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
