Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94809
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9609700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8442700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78067
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9220299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9452200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8420700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92737
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9690200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8352299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96075
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93921
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99771
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
