Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77542
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94104
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8496100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9356700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8966
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9865700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,43.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9089
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88708
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83819
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
