Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88489
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9795200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75946
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86969
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96457
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9694799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9521799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
