Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93909
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98169
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9838600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,88.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,88.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9720799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,51.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94965
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86725
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9046299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82406
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9961899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89804
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,75.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
