Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9016700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97003
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9918799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9753700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9144
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76858
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9897799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8709399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9918799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89184
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9954799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99765
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9025299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83325
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
