Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9210799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9351200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.996
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81839
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,42.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87265
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94345
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9959100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9703700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77627
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86731
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75644
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
