Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71054
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9467200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7297600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47961000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99615
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9215399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75589
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52212
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83609
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9940200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84106
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93048
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93069
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86877
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99829
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,76.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9915799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73239
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
