Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9940200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9492200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9154
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99625
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89523
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90964
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97867
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68939
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94965
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59136
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.09
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91595
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75259
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93042
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99451
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89804
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9199799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
