Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9272799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99924
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9055200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9407
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98172
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91165
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.27
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9645100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9945700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.987
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94052
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89081
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89859
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9943799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981600000000001
