Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7478600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88003
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69845
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47398999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9785799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65417
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5633199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87829
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93652
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.97
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59399
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.83
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,38.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62576
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98395
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8713700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9021
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58349
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91763
751737.0,Barrs Orchard - Tarrington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94788
